Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.28
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.34
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.12
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.93
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.0
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.49
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.75
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,52.34
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.2
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.3
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,236.0
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.2
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,76.98
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.3
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,102.88
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
535142,Chepstow Hospital,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.09
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.09
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.4
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.83
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.67
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,17.28
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.45
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.15
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.66
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.93
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.89
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,54.46
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.2
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.8
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,245.1
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.0
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.88
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.43
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,104.08
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
535142,Chepstow Hospital,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.25
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.42
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.12
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,19.53
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.49
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.21
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,23.26
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.07
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.66
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,53.27
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.8
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.2
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.3
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,242.4
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.9
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.05
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.24
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.59
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,107.09
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
535142,Chepstow Hospital,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.96
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.59
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.33
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.44
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,17.62
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.53
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.77
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,23.02
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.43
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.92
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,54.01
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.5
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,244.4
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.7
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.64
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.52
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,103.62
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
535142,Chepstow Hospital,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.15
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.69
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.01
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.61
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.77
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.23
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.81
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.4
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,52.44
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.3
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.5
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,238.6
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.6
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.26
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.11
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.25
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
535142,Chepstow Hospital,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.47
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.13
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.95
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.71
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.78
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.39
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.19
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.22
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,50.21
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.2
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.8
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,230.7
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.4
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.03
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.93
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,95.41
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
535142,Chepstow Hospital,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,19.34
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.22
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.07
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.72
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.4
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.02
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.52
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.55
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.6
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.6
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.3
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.2
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.19
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.41
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.24
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
535142,Chepstow Hospital,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.29
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.34
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,19.34
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.01
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,22.12
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.35
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.82
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.83
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.61
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.04
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,48.83
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.3
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.6
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.0
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.51
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.67
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,96.01
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
535142,Chepstow Hospital,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
