Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.57
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.1
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,22.94
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.44
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.13
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.83
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.58
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.17
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.5
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,228.6
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.94
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.96
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,93.06
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
535142,Chepstow Hospital,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.5
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.46
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.07
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.23
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.94
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.79
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.07
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.43
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.66
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.8
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,214.8
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.21
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
535142,Chepstow Hospital,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.81
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,23.56
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.28
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.14
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.69
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.91
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.15
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.2
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.1
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.0
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.14
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,94.75
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
535142,Chepstow Hospital,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.78
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.2
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.78
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.93
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.79
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.68
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.41
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.83
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.88
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.5
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,203.6
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.65
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.74
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.48
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
535142,Chepstow Hospital,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.22
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.06
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.16
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.44
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.41
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.34
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.71
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.06
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.7
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.6
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.45
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.51
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
535142,Chepstow Hospital,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,22.33
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.62
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.17
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.46
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.48
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.66
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.39
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.34
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.64
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.0
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.7
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.03
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.38
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.13
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
535142,Chepstow Hospital,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.6
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,18.6
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,22.43
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.06
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.74
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.02
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.14
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.77
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.34
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.0
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.37
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.26
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
535142,Chepstow Hospital,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,21.32
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,16.58
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.5
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.63
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.81
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.54
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.2
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.94
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.5
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.16
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.92
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
535142,Chepstow Hospital,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.77
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.38
