Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.5
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.05
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.12
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.86
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.46
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.57
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.54
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.9
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.1
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.62
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.09
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.27
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
535142,Chepstow Hospital,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.67
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.86
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.87
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.19
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.99
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.86
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.06
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.22
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.71
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.93
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.6
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.8
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.81
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.27
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
535142,Chepstow Hospital,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,17.17
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.8
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.09
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.42
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.39
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.53
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.95
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.94
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
535142,Chepstow Hospital,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.27
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.52
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.24
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.63
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.76
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.84
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
535142,Chepstow Hospital,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,17.9
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.15
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.01
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.34
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.8
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.83
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
535142,Chepstow Hospital,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.9
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.67
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.65
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.17
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.63
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535142,Chepstow Hospital,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.92
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.63
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535142,Chepstow Hospital,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.09
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.31
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.37
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
