Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.84
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.62
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.08
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535142,Chepstow Hospital,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.43
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.35
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.9
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535142,Chepstow Hospital,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.09
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.72
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.29
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535142,Chepstow Hospital,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.04
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.07
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535142,Chepstow Hospital,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.73
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.7
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.37
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535142,Chepstow Hospital,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.04
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.82
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.69
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.93
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535142,Chepstow Hospital,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.58
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.85
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
535142,Chepstow Hospital,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.13
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.79
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.62
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
