Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.96
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.65
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.04
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.85
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.0
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535142,Chepstow Hospital,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.06
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.78
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.58
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.1
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535142,Chepstow Hospital,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.11
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.85
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.67
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.2
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535142,Chepstow Hospital,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.81
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.82
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.29
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.03
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.3
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535142,Chepstow Hospital,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.79
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.09
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.7
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.53
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.4
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535142,Chepstow Hospital,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.1
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.87
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.4
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535142,Chepstow Hospital,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.04
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.49
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.13
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.12
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.5
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535142,Chepstow Hospital,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.45
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.24
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.34
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.38
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.6
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
