Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535142,Chepstow Hospital,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.94
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.6
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535142,Chepstow Hospital,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.14
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.49
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.7
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
535142,Chepstow Hospital,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.76
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.29
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.11
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.51
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.8
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535142,Chepstow Hospital,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.46
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.06
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.75
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.9
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535142,Chepstow Hospital,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,13.13
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.92
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.06
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.0
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.94
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.88
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.17
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.1
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
535142,Chepstow Hospital,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,15.31
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.36
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.58
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.84
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.74
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.2
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535142,Chepstow Hospital,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.56
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.27
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.94
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.76
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.32
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.3
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
