Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
535142,Chepstow Hospital,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.31
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.91
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.08
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.78
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.3
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535142,Chepstow Hospital,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.67
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.89
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.33
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.12
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.69
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.4
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535142,Chepstow Hospital,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,16.05
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.14
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.27
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.5
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
535142,Chepstow Hospital,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,16.07
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.43
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.55
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.24
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535142,Chepstow Hospital,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.83
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.1
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.07
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.38
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.19
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.6
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
535142,Chepstow Hospital,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.37
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.91
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.77
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.51
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.12
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.31
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.7
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
535142,Chepstow Hospital,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.51
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,16.55
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.4
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.9
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.76
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
535142,Chepstow Hospital,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.54
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.7
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.29
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.0
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.9
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
