Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535142,Chepstow Hospital,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.01
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,17.04
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.41
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.9
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.56
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535142,Chepstow Hospital,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,17.53
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.32
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.81
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.03
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.79
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
535142,Chepstow Hospital,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.86
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,18.54
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.85
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.6
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.2
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.98
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
535142,Chepstow Hospital,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,14.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.32
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.27
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.33
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.2
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
535142,Chepstow Hospital,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.95
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.09
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.53
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
535142,Chepstow Hospital,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.8
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.4
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.06
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
535142,Chepstow Hospital,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.39
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.8
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.65
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.64
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.2
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
535142,Chepstow Hospital,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.39
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.1
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.37
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
