Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
535142,Chepstow Hospital,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.52
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.88
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.05
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
535142,Chepstow Hospital,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.87
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.47
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.91
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
535142,Chepstow Hospital,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.97
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.56
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.02
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.53
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
535142,Chepstow Hospital,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.96
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.88
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.16
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.69
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.84
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
535142,Chepstow Hospital,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.78
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.84
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.99
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.73
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.19
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.7
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.42
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
535142,Chepstow Hospital,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,21.75
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.85
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.8
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.95
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.91
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.67
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
535142,Chepstow Hospital,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.25
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.6
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,21.03
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.05
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.44
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.78
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.54
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
535142,Chepstow Hospital,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.14
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.85
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.83
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.2
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.72
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.96
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
