Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.97
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
535142,Chepstow Hospital,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.35
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.88
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.09
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.47
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.23
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.95
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.21
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.9
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.91
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
535142,Chepstow Hospital,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.71
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.22
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.94
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.44
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.06
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.65
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.46
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.08
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
535142,Chepstow Hospital,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,25.63
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.29
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.65
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.25
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.21
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.69
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.17
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.74
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
535142,Chepstow Hospital,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.23
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.06
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.69
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.72
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.2
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.71
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.34
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,22.1
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.76
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
535142,Chepstow Hospital,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.68
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.63
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.63
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,25.0
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.12
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.4
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.33
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.09
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.34
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,22.2
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.86
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.77
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
535142,Chepstow Hospital,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.86
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.26
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.65
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.73
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.76
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.52
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.26
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,22.3
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.44
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.72
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
535142,Chepstow Hospital,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.9
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.46
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.86
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.37
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.71
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.4
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.06
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.12
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,22.4
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.1
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
535142,Chepstow Hospital,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.17
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.24
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.65
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.64
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.49
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.26
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.61
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
