Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.44
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.37
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
535142,Chepstow Hospital,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.27
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.28
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,23.41
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.6
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.37
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.91
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.66
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.64
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
535142,Chepstow Hospital,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.55
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.68
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.39
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.35
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.45
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.41
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.03
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.37
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.59
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.45
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
535142,Chepstow Hospital,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.36
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.5
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.01
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.8
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.47
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.05
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.03
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,22.7
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.85
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
535142,Chepstow Hospital,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.62
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.96
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.31
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,24.19
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.32
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.53
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.34
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.22
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.36
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.57
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.14
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
535142,Chepstow Hospital,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.29
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.44
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.13
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.52
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.61
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.56
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.67
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.72
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,22.9
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.68
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.89
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
535142,Chepstow Hospital,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.4
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.44
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.79
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,24.67
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.65
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.69
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.42
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.45
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.59
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,23.0
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.03
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.69
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.93
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
535142,Chepstow Hospital,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.01
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,37.09
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,100.6
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,155.6
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.84
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.45
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.29
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.78
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.1
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.73
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.94
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.22
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.02
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.97
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,96.12
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
535142,Chepstow Hospital,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.17
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.85
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,77.0
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.69
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,24.39
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.89
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.76
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.84
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
