Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.88
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.79
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.34
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.8
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,23.2
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.21
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.52
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,93.26
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
535142,Chepstow Hospital,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.83
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.07
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,83.3
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.1
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.23
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.82
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.04
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.87
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.66
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.11
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.23
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.66
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.7
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.95
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.65
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.2
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
535142,Chepstow Hospital,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.54
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.47
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.77
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.88
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.97
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.06
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.86
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.4
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.26
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.28
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.94
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.58
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.9
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.94
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.73
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.49
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
535142,Chepstow Hospital,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.58
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.61
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,32.15
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.87
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.91
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,26.34
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.67
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.88
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.41
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.4
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.15
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.51
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.08
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,110.86
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.4
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
535142,Chepstow Hospital,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.45
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.74
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.11
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,87.0
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.8
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.05
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.67
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.75
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.35
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.62
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.8
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.25
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.38
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.28
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.59
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.7
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.95
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.59
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,114.72
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,205.6
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
535142,Chepstow Hospital,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.3
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.21
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,35.33
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,89.5
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,149.8
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.24
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.28
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.98
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.45
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.2
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.5
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.96
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.08
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.64
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.26
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.98
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.18
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,110.03
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
535142,Chepstow Hospital,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.77
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,34.83
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,78.4
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.42
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.37
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,32.38
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.64
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.41
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.16
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.2
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.1
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.65
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.44
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,115.64
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
535142,Chepstow Hospital,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.52
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.69
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.47
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.9
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.32
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,27.87
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.43
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.18
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.49
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.48
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.69
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.2
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.57
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.1
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,23.2
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.21
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.63
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,113.64
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
535142,Chepstow Hospital,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.47
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.31
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,37.29
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,87.0
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,158.7
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.94
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.77
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.67
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.94
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
