Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.36
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.7
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.8
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.09
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.3
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,23.2
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.42
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.93
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,115.29
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
535142,Chepstow Hospital,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.47
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.29
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,36.95
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,83.9
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,156.7
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.94
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.2
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.14
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.5
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.31
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.35
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.46
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.92
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.61
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.6
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.01
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.44
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,116.13
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
535142,Chepstow Hospital,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.76
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.76
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,37.62
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,91.1
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.7
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.39
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,27.01
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.17
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.23
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.2
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.57
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.55
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.89
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.76
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.63
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.3
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.6
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.11
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.77
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,115.56
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.9
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
535142,Chepstow Hospital,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.53
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,40.67
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,116.1
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,173.5
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.63
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.0
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.56
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.91
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.8
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.75
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.32
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.51
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.76
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.6
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,23.2
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.47
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.37
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,114.94
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
535142,Chepstow Hospital,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.3
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.63
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.05
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,33.56
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,77.4
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.82
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.22
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.43
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.35
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.45
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.1
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.97
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.21
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.4
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.7
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.61
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.86
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.57
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
535142,Chepstow Hospital,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.92
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.94
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,36.18
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,76.6
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.6
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.5
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.7
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.93
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.65
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.14
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.1
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.07
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.44
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.4
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.3
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.01
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.65
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.03
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
535142,Chepstow Hospital,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.02
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.68
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.99
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,79.3
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.2
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,20.55
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.23
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.91
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.37
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.43
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.5
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.71
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,110.42
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
535142,Chepstow Hospital,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.39
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,31.0
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,71.6
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.63
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.6
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.43
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.75
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.16
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.94
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.8
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.3
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.05
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.97
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.58
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
535142,Chepstow Hospital,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.37
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.38
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,31.71
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.17
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.1
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
