Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.23
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.15
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.17
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.99
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.61
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.1
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.3
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.16
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.31
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,105.32
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
535142,Chepstow Hospital,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.91
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.24
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.27
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.69
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.26
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.65
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.85
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.19
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,44.29
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.7
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.1
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.77
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.82
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.14
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
535142,Chepstow Hospital,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.58
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,24.83
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,72.6
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.8
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.78
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.33
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.09
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.81
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.26
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.9
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.0
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.78
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.4
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.6
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
535142,Chepstow Hospital,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.54
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.16
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.83
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.24
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.98
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.48
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.06
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.09
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,44.55
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.9
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.1
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.14
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.28
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
535142,Chepstow Hospital,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.96
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.33
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.87
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.26
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.25
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.47
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.61
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.0
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.39
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.8
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.3
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.5
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.11
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.88
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
535142,Chepstow Hospital,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.34
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.58
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.4
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.87
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.94
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.69
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.91
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.5
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.9
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.5
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.66
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.67
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
535142,Chepstow Hospital,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.18
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.12
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.0
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.53
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.81
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.64
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,45.09
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.4
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.1
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
535142,Chepstow Hospital,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.53
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.29
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.57
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.77
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.7
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.19
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.36
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.33
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.9
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.7
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.58
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.68
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.63
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
535142,Chepstow Hospital,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.64
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
