Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.37
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.26
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.37
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.65
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.86
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.4
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.4
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,23.7
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.32
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
535142,Chepstow Hospital,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.53
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.75
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.99
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.6
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.03
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.33
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.2
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.4
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.91
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.62
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
535142,Chepstow Hospital,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.63
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.87
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.72
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.6
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.54
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.61
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.41
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.88
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.2
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.3
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.83
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.96
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.94
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
535142,Chepstow Hospital,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.8
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.05
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.3
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.6
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.05
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.58
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.34
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.6
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.3
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.16
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.01
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,78.83
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
535142,Chepstow Hospital,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.18
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.63
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.03
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.83
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.24
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.56
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.8
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.0
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.83
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.86
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
535142,Chepstow Hospital,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.51
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.53
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.74
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.41
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.19
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.57
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.32
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.85
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.4
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.4
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.81
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.63
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.25
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
535142,Chepstow Hospital,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,27.23
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.5
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.97
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.59
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.81
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.12
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.16
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.39
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.92
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.0
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.4
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.37
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.93
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.24
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
535142,Chepstow Hospital,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.43
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.97
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.07
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.39
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.22
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.63
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.12
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,46.15
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.5
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.6
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.7
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,83.53
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
535142,Chepstow Hospital,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.59
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.73
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.58
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
