Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.61
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.94
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.34
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.19
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,45.53
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.3
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.3
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.05
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.06
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.76
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
535142,Chepstow Hospital,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.97
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.95
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.31
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.17
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.15
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.65
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.75
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,47.98
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.7
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.2
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.48
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.29
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.51
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
535142,Chepstow Hospital,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,19.38
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.2
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.21
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.27
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.05
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.88
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.11
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.7
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.9
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.76
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.78
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.68
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
535142,Chepstow Hospital,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,21.34
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.28
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.67
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.42
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.66
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.08
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,49.09
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.1
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.4
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,23.9
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.4
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.94
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,93.63
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
535142,Chepstow Hospital,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.97
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.73
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.95
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.54
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.71
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.12
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,48.46
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.6
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,218.6
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,23.8
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.14
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.33
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
535142,Chepstow Hospital,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.69
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.31
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.39
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.23
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.16
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.28
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.79
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.2
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.2
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,218.1
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,23.7
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.44
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.09
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.42
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
535142,Chepstow Hospital,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.93
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.19
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.01
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.75
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.42
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.01
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.16
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,50.33
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.8
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,228.0
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,23.7
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.99
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.55
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.78
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
535142,Chepstow Hospital,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.92
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.24
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.91
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.92
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.56
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.41
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.22
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.22
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.44
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,49.04
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.3
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.8
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,223.1
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,23.6
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.07
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.13
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.79
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
535142,Chepstow Hospital,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.23
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.09
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
