Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.95
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.8
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.78
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,22.04
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.33
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.09
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,52.2
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.2
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.9
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,236.8
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,23.5
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.61
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.65
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,91.22
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
535142,Chepstow Hospital,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.21
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.39
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.01
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.11
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.67
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.93
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.82
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.75
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.59
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.18
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.66
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.7
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.2
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,23.5
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.15
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.31
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,91.36
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
535142,Chepstow Hospital,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.15
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.8
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.38
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.75
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.3
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.99
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.23
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.5
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.8
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,209.7
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.51
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.79
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.74
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
535142,Chepstow Hospital,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.46
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.4
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.75
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.45
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.75
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.34
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.93
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.41
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.7
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.5
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,23.4
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.15
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.22
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
535142,Chepstow Hospital,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.06
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.79
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.9
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.2
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.05
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.95
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.05
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.52
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.1
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.1
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,217.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.3
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.67
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.18
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.8
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
535142,Chepstow Hospital,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.73
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.15
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.02
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.93
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.78
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.66
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.86
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.65
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.8
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.4
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,212.5
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,23.2
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.47
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.85
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.55
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
535142,Chepstow Hospital,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.17
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.91
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.45
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.14
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.16
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.61
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.17
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,48.13
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.4
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.8
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,219.4
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.98
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.63
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.81
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
535142,Chepstow Hospital,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.55
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.2
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.68
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.11
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.62
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.86
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.59
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.72
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,46.82
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.6
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.6
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.0
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.01
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.82
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.06
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
535142,Chepstow Hospital,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.16
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.64
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.35
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.2
