Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.63
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.56
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.6
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,43.89
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.28
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.12
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.1
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.7
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,23.1
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.94
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.62
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
535142,Chepstow Hospital,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.23
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.4
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.06
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.55
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.41
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.03
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,44.62
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.98
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.23
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.6
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,219.9
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,23.0
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.79
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.33
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.36
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
535142,Chepstow Hospital,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.83
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.43
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.25
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.13
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.37
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.24
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.34
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,51.02
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,196.9
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.8
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,232.6
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,22.9
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.94
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.88
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
535142,Chepstow Hospital,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.45
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.55
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.96
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.79
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.18
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,47.79
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.35
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,54.88
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.1
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.0
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,247.9
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.34
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.38
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.77
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
535142,Chepstow Hospital,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.03
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.97
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.98
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.43
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.28
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.63
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.15
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,47.3
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.53
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,51.54
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,203.6
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.6
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,232.2
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.47
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.94
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,88.51
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
535142,Chepstow Hospital,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.1
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.19
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.11
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.52
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.43
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.13
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.58
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,44.7
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.37
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,44.97
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.3
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.5
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.6
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,22.4
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.02
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.18
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.65
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
535142,Chepstow Hospital,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.43
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.72
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.85
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.62
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.89
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.69
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.77
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.7
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.06
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,50.56
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.5
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,229.2
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,22.2
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.99
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.09
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.24
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
535142,Chepstow Hospital,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.55
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.43
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,24.57
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.29
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.66
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.33
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.12
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.51
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,48.29
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.0
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.4
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.73
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.98
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.33
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
535142,Chepstow Hospital,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.85
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
