Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,26.46
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.61
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.37
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.27
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.12
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.82
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.92
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.97
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.5
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.3
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.1
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.9
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.12
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.43
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.19
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
535142,Chepstow Hospital,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.42
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.82
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.57
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.03
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.33
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.25
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.2
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,212.7
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.38
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.88
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.81
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
535142,Chepstow Hospital,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.73
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.73
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.25
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.2
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.7
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.18
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.4
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.5
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.8
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.0
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.2
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.4
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.98
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.02
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
535142,Chepstow Hospital,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.74
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.97
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.24
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.58
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.97
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.38
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.28
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.89
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.0
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,212.4
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.39
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.34
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.71
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
535142,Chepstow Hospital,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.14
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.67
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.91
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.02
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.41
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.5
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.52
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.08
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.1
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.0
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.57
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.06
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
535142,Chepstow Hospital,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.16
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.85
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.44
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.29
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.35
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.16
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.25
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.98
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.27
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.13
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.3
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.4
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,209.4
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.88
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.75
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.14
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
535142,Chepstow Hospital,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.85
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.28
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.26
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.27
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.62
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.6
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.52
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.01
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.6
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.5
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.73
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.28
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.22
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
535142,Chepstow Hospital,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.17
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.94
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,19.23
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.67
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.96
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.18
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.85
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.79
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.3
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.3
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.98
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.85
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
535142,Chepstow Hospital,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.4
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
