Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.8
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.88
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.2
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.77
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.91
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.77
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.8
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.0
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,192.3
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.95
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.01
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.32
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
535142,Chepstow Hospital,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,16.71
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.08
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.36
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.39
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.92
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.02
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.83
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,46.59
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.0
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,216.9
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.83
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.78
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.42
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
535142,Chepstow Hospital,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.97
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.28
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.84
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.75
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.89
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.34
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.73
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.6
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,214.1
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,20.7
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.24
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,91.22
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
535142,Chepstow Hospital,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.89
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.3
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,19.34
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.28
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.6
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.36
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.41
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.64
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.21
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,49.76
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.4
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,226.6
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,20.6
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.03
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.78
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,103.58
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
535142,Chepstow Hospital,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.4
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.79
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.58
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,18.21
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,22.28
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.45
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.01
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.27
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.52
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.18
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.7
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.78
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.95
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,45.56
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.8
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.2
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,20.5
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.22
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.21
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.09
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
535142,Chepstow Hospital,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.71
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.55
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.09
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,23.2
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.28
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.53
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.62
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.55
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.99
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.56
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.6
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.7
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.57
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.31
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.6
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
535142,Chepstow Hospital,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,20.09
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,24.63
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.98
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.18
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.49
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.46
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.94
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.13
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.24
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.66
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.4
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.7
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.24
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.39
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,88.03
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
535142,Chepstow Hospital,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.73
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.97
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.16
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.8
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.13
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.99
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.3
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.4
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.0
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,69.56
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.64
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
535142,Chepstow Hospital,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.73
