Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.08
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.4
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,18.66
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.44
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.79
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.81
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.06
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.71
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.78
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.6
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.93
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.39
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,83.85
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
535142,Chepstow Hospital,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.18
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.48
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.99
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.99
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.07
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.45
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.78
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.72
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.5
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.25
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.27
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
535142,Chepstow Hospital,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.81
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,27.88
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,68.3
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.3
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.87
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.37
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.46
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.28
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.23
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.18
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.4
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,20.0
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.54
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.19
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.15
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
535142,Chepstow Hospital,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,24.43
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.27
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.44
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.96
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.48
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.84
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.44
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.4
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,20.0
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.68
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
535142,Chepstow Hospital,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.53
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,21.5
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.78
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,20.1
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.8
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.96
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.17
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,20.1
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.03
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.77
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
535142,Chepstow Hospital,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.12
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.38
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.65
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.37
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.95
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.38
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,20.2
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
535142,Chepstow Hospital,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.87
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.21
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.49
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.25
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.9
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,20.3
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.55
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.03
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
535142,Chepstow Hospital,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.48
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.7
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.72
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.66
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.33
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.34
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.4
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,20.4
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
535142,Chepstow Hospital,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
