Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.14
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.02
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.34
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,20.5
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
535142,Chepstow Hospital,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.47
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.69
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.13
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,20.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535142,Chepstow Hospital,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.01
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.09
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.13
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.64
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535142,Chepstow Hospital,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.78
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.49
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.37
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,20.8
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535142,Chepstow Hospital,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.06
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.74
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.99
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535142,Chepstow Hospital,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.6
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.45
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.12
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535142,Chepstow Hospital,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.27
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.08
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.79
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535142,Chepstow Hospital,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.68
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.62
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.8
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
