Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535142,Chepstow Hospital,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.17
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.86
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.9
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535142,Chepstow Hospital,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.19
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.03
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.45
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535142,Chepstow Hospital,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.27
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.89
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.04
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535142,Chepstow Hospital,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.16
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.9
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.29
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.2
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535142,Chepstow Hospital,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.88
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.23
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.53
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.82
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.25
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
535142,Chepstow Hospital,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.8
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.48
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.91
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.12
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.67
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,21.0
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535142,Chepstow Hospital,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.89
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.88
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.72
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.82
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,21.1
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535142,Chepstow Hospital,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.89
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.51
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.74
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.54
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.56
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.4
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,21.2
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
