Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535142,Chepstow Hospital,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.19
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.82
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.94
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.39
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.1
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,21.3
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535142,Chepstow Hospital,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.36
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.83
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.79
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.06
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
535142,Chepstow Hospital,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.71
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.95
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.98
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,21.4
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535142,Chepstow Hospital,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.58
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.35
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535142,Chepstow Hospital,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.34
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.47
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.55
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.41
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.1
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,21.5
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
535142,Chepstow Hospital,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.68
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.47
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.16
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.2
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.28
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535142,Chepstow Hospital,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.58
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.64
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.79
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.54
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535142,Chepstow Hospital,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.43
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.57
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.33
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,21.6
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
