Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535142,Chepstow Hospital,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.98
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.9
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.89
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.22
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.11
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,21.7
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
535142,Chepstow Hospital,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.75
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.57
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.59
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.64
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535142,Chepstow Hospital,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.77
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.45
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.69
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.55
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.92
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
535142,Chepstow Hospital,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.72
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.45
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.52
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.22
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.77
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.0
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535142,Chepstow Hospital,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.85
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.33
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.23
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.47
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.13
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,21.8
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
535142,Chepstow Hospital,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.18
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.54
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.56
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.2
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,22.0
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
535142,Chepstow Hospital,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.38
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.94
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,22.3
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
535142,Chepstow Hospital,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.97
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.81
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.57
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,22.4
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
