Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
535142,Chepstow Hospital,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.14
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.67
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,22.5
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
535142,Chepstow Hospital,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.13
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.23
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.15
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.9
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
535142,Chepstow Hospital,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.42
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.5
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.13
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
535142,Chepstow Hospital,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.44
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.35
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.44
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.92
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,22.6
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
535142,Chepstow Hospital,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.39
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.45
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,22.8
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
535142,Chepstow Hospital,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
